Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
