Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
