Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.7
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
