Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.9
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.9
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
