Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.1
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
