Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512963,Heath Park Ave Heath,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.9
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.9
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.8
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.7
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
