Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
