Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
