Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.2
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
