Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.7
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.6
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
