Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
