Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.78
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.06
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.74
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
