Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.69
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.92
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
