Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
512963,Heath Park Ave Heath,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
