Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
