Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.6
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
