Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.7
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.2
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
