Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
512963,Heath Park Ave Heath,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
