Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
