Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.6
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.5
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.4
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
