Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.1
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.3
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.2
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.1
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.0
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.9
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
