Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.8
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.7
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.6
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.5
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.3
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
