Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.2
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.36
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.1
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.48
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.0
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.9
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.8
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.7
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.6
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
