Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.77
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
