Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
