Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
