Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
