Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
