Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
