Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
