Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
