Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
