Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
512963,Heath Park Ave Heath,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
