Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
512963,Heath Park Ave Heath,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512963,Heath Park Ave Heath,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512963,Heath Park Ave Heath,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
