Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
512963,Heath Park Ave Heath,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
