Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
512963,Heath Park Ave Heath,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
