Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
