Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
512963,Heath Park Ave Heath,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
