Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
