Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
512963,Heath Park Ave Heath,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.73
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.21
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.13
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.2
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
