Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.39
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
