Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
