Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.93
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
