Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
