Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.72
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
