Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
