Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
512963,Heath Park Ave Heath,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
512963,Heath Park Ave Heath,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
