Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.4
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.3
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.2
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
512963,Heath Park Ave Heath,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.45
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512963,Heath Park Ave Heath,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
512963,Heath Park Ave Heath,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
512963,Heath Park Ave Heath,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
