Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512963,Heath Park Ave Heath,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512963,Heath Park Ave Heath,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
