Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
512963,Heath Park Ave Heath,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
512963,Heath Park Ave Heath,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
512963,Heath Park Ave Heath,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
512963,Heath Park Ave Heath,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512963,Heath Park Ave Heath,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
512963,Heath Park Ave Heath,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
