Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512963,Heath Park Ave Heath,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512963,Heath Park Ave Heath,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.1
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
