Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
512963,Heath Park Ave Heath,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
