Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.1
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.2
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.3
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.4
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.5
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
512963,Heath Park Ave Heath,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.5
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
