Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.6
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.7
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
