Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.36
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
512963,Heath Park Ave Heath,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
512963,Heath Park Ave Heath,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
512963,Heath Park Ave Heath,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
512963,Heath Park Ave Heath,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
512963,Heath Park Ave Heath,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
512963,Heath Park Ave Heath,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
