Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.41
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
512963,Heath Park Ave Heath,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
512963,Heath Park Ave Heath,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
512963,Heath Park Ave Heath,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
512963,Heath Park Ave Heath,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512963,Heath Park Ave Heath,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.0
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
512963,Heath Park Ave Heath,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
