Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
512963,Heath Park Ave Heath,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.9
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
512963,Heath Park Ave Heath,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.8
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.7
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
512963,Heath Park Ave Heath,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
512963,Heath Park Ave Heath,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
512963,Heath Park Ave Heath,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,32.6
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
