Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.52
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.5
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
512963,Heath Park Ave Heath,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
512963,Heath Park Ave Heath,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.4
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
512963,Heath Park Ave Heath,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
512963,Heath Park Ave Heath,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.3
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
512963,Heath Park Ave Heath,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
