Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.2
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
512963,Heath Park Ave Heath,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.1
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.0
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
512963,Heath Park Ave Heath,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.9
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
512963,Heath Park Ave Heath,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.8
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
512963,Heath Park Ave Heath,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
