Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.76
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.8
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
512963,Heath Park Ave Heath,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.7
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
512963,Heath Park Ave Heath,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
