Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.6
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.5
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.4
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
512963,Heath Park Ave Heath,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.3
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.2
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.0
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.9
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
512963,Heath Park Ave Heath,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
