Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.8
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
512963,Heath Park Ave Heath,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.7
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
512963,Heath Park Ave Heath,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
512963,Heath Park Ave Heath,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
512963,Heath Park Ave Heath,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
512963,Heath Park Ave Heath,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
512963,Heath Park Ave Heath,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
512963,Heath Park Ave Heath,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.42
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.6
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
512963,Heath Park Ave Heath,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
