Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
512963,Heath Park Ave Heath,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
512963,Heath Park Ave Heath,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
512963,Heath Park Ave Heath,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
512963,Heath Park Ave Heath,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
512963,Heath Park Ave Heath,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512963,Heath Park Ave Heath,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512963,Heath Park Ave Heath,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
512963,Heath Park Ave Heath,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
512963,Heath Park Ave Heath,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
