Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512963,Heath Park Ave Heath,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
512963,Heath Park Ave Heath,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
512963,Heath Park Ave Heath,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.29
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
512963,Heath Park Ave Heath,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.1
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
512963,Heath Park Ave Heath,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
512963,Heath Park Ave Heath,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512963,Heath Park Ave Heath,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.0
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
512963,Heath Park Ave Heath,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.9
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
512963,Heath Park Ave Heath,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
512963,Heath Park Ave Heath,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
